Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.89
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.12
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,93.7
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,38.2
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,82.88
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,135.2
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.43
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,275.1
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
921681,VERNON STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.99
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,91.3
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.3
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,67.4
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.34
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.19
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,85.6
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,38.3
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,84.61
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,133.31
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.91
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,245.4
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.3
921681,VERNON STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.56
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,79.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.49
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,81.6
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,38.4
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,90.73
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,129.7
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
921681,VERNON STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.4
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.28
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,87.1
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,201.1
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.39
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.99
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,98.2
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.7
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,38.6
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,86.96
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,131.38
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.04
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,224.6
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,535.7
921681,VERNON STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.98
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,99.3
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,208.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.35
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.29
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,110.4
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,38.7
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,90.26
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,137.77
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.32
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,263.6
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.2
921681,VERNON STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.62
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,108.9
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,219.5
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.2
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.52
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.16
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,121.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,38.7
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,97.83
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,147.05
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.87
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,299.0
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.4
921681,VERNON STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.28
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,112.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,234.1
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,67.3
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.13
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.27
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,145.2
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,224.5
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,111.53
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,148.92
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,293.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.7
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.5
921681,VERNON STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.29
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.87
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,103.9
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,240.5
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,74.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.08
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.77
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.3
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
