Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.32
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.05
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,122.3
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,201.2
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,116.52
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,156.95
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.35
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,270.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.1
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,641.7
921681,VERNON STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.48
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,131.2
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,261.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.41
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,109.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.97
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.72
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.85
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,131.9
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,207.6
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.2
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.39
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,171.33
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.93
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,360.4
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,704.5
921681,VERNON STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.21
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,140.7
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,272.5
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.6
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.82
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.26
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.75
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,139.5
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.1
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,99.99
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,160.51
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,341.9
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,661.3
921681,VERNON STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.11
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.54
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,152.0
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,300.5
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.5
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.91
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.99
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,150.9
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,224.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,38.7
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,114.81
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,167.34
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.72
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,320.6
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,689.1
921681,VERNON STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.96
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.53
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,124.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,268.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.58
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.22
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.67
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,133.0
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.9
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,38.7
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.05
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,158.75
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.61
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,307.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,655.8
921681,VERNON STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,67.09
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,131.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,275.4
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.43
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,111.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.46
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.51
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.39
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,134.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,194.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,38.6
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.44
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,177.95
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.52
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,375.9
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,731.3
921681,VERNON STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.81
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.63
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,130.5
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,285.8
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.82
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,96.7
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.69
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.9
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.69
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.31
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,127.2
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,198.4
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.2
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,38.5
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.17
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,180.53
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.25
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,360.3
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,738.4
921681,VERNON STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,67.81
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,124.2
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,276.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,76.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.75
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.11
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.77
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.21
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.6
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.6
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,38.4
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,107.64
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,173.87
