Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.77
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,322.6
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,708.7
921681,VERNON STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.72
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,71.54
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.49
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,137.8
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,292.0
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,71.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.98
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.21
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.55
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,134.5
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,215.1
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,38.2
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,114.34
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,173.76
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.51
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,327.6
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,709.7
921681,VERNON STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.47
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.52
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.49
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,121.5
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,280.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.78
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.26
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.16
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.83
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,128.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.0
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.9
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,38.1
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.6
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,174.2
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.92
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,310.8
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,714.5
921681,VERNON STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,66.14
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.81
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,106.6
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,270.3
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.83
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.05
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.26
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.59
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,119.3
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.3
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,194.7
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,37.8
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,131.14
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,176.24
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,113.84
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,272.7
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,721.4
921681,VERNON STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.79
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.43
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,111.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,273.3
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.3
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.61
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,94.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.6
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.53
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.32
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.15
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.13
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,118.8
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,193.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,37.6
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,124.59
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,182.47
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,110.63
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,304.9
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.7
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,747.1
921681,VERNON STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.38
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.66
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.83
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,123.1
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,297.1
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.76
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,101.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.2
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.74
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.1
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.82
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.99
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,104.7
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.3
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.2
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,37.3
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,118.57
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,190.8
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.88
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,317.9
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,780.6
921681,VERNON STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.4
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,70.47
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.27
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,106.6
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,289.0
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.95
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,71.6
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.87
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.56
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,76.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.75
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.82
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.64
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,85.5
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,37.1
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,129.3
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,185.76
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.71
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,272.8
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,529.9
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,761.7
921681,VERNON STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.87
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,68.98
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.16
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,101.2
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,283.1
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.6
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.02
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.64
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,103.9
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,228.3
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.99
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,99.2
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.2
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,36.9
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,128.14
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,165.25
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,125.27
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,677.2
921681,VERNON STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.25
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.63
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.02
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,99.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
