Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,251.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.45
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.35
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,80.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.4
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.48
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.57
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,110.1
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.4
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,36.8
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,114.68
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,156.32
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,116.7
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,216.8
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,638.0
921681,VERNON STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.14
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.31
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,125.5
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,275.7
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.99
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.48
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.54
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.04
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,107.6
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.7
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,202.8
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,36.5
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.11
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,178.04
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,131.39
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.9
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,720.8
921681,VERNON STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.26
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,69.65
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.13
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,119.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,281.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,75.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.08
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.27
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.66
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,165.8
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,211.7
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,36.3
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.91
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,184.3
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,119.75
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,291.7
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,744.1
921681,VERNON STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.44
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.25
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.51
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,85.6
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,268.3
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.89
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.57
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.81
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.49
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,83.3
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.9
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,36.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,138.31
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,172.21
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.81
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.4
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,557.5
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,695.5
921681,VERNON STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.75
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.95
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,103.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,249.1
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.04
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.57
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.17
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,93.9
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.8
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,36.0
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,119.58
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,164.41
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.83
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.0
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,663.3
921681,VERNON STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.61
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.97
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,115.2
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,244.4
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.57
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,68.0
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.1
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.82
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.08
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,84.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.8
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,35.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.88
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,160.27
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,114.64
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,222.2
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.9
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,647.3
921681,VERNON STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.08
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,113.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.6
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.67
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,84.3
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.31
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.12
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,98.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.7
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,35.8
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,114.77
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,156.16
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.18
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,210.2
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.9
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,631.0
921681,VERNON STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.94
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.93
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,140.7
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,282.5
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.55
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
