Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.27
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.18
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,93.9
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,35.7
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.16
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,162.44
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.57
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,267.0
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,657.2
921681,VERNON STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,71.71
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,139.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,290.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.3
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.48
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.62
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,35.5
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.98
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,172.36
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.42
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,308.0
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,697.8
921681,VERNON STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.74
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.91
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.02
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,137.5
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,295.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.46
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,71.2
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.89
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.42
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.36
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,97.1
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,35.3
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.3
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,177.14
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.99
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,308.9
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,716.9
921681,VERNON STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.33
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,72.47
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,134.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,293.4
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.76
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,70.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,96.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,35.1
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,111.82
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,181.07
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.06
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,339.3
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,732.6
921681,VERNON STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,68.04
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,124.0
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,276.1
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.11
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.4
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,106.8
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,34.9
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.67
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,174.73
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.19
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,333.2
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,709.5
921681,VERNON STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,64.09
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.66
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,261.7
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.1
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.6
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.77
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.68
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,115.7
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,34.8
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.1
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,171.74
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.93
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,301.0
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,700.0
921681,VERNON STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,46.9
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.01
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.25
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.61
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,100.4
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,245.7
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.44
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,85.4
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.64
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.52
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,101.3
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,34.6
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.09
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,165.07
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.47
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,314.1
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,672.9
921681,VERNON STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.71
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,52.4
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,62.81
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,113.6
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,255.8
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.5
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.81
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,84.1
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.33
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.86
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.44
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,119.3
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,34.4
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
