Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.27
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,114.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,254.8
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.71
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.15
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.8
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,93.4
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,95.43
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,155.51
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.71
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,306.6
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,636.9
921681,VERNON STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,62.95
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,121.4
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,257.2
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.02
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.59
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.61
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,97.2
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,33.0
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.81
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,153.1
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,327.2
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,625.3
921681,VERNON STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.8
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.96
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,78.18
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,175.2
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,320.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.32
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.05
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.88
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,109.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,32.8
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,92.76
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,169.91
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.04
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,391.1
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,692.5
921681,VERNON STREET,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.35
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,71.84
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,165.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,293.1
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.62
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.33
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,110.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,32.6
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,100.1
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,166.25
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,417.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,674.9
921681,VERNON STREET,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.73
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,242.8
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.63
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.58
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.41
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,95.4
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,32.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.49
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,145.65
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,323.3
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.7
921681,VERNON STREET,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.74
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,131.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,234.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,71.3
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.34
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.22
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,95.6
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,32.5
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,94.65
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,140.27
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,327.7
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
921681,VERNON STREET,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.15
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.79
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,110.5
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,227.5
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,90.3
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,32.4
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,99.41
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,132.6
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,294.5
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.1
921681,VERNON STREET,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.52
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,116.8
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,230.3
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.56
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
