Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.19
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,100.8
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,32.4
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.36
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,133.79
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,311.9
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.8
921681,VERNON STREET,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.83
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,116.9
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,231.2
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.64
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,119.7
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.4
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,32.3
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,92.74
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,133.58
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,321.8
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,543.5
921681,VERNON STREET,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.87
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,120.7
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,232.9
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.65
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,91.0
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,32.3
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.38
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,133.29
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,313.5
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.6
921681,VERNON STREET,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.94
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.51
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,139.4
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,267.8
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.07
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,87.5
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,32.2
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.19
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,145.1
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.29
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,333.0
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,593.4
921681,VERNON STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.66
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,141.4
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,257.5
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.5
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,87.9
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,32.1
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.54
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,134.83
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,287.0
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.3
921681,VERNON STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.56
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,122.7
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,239.6
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.07
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.54
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,98.9
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,32.1
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.52
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,134.43
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,285.8
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.7
921681,VERNON STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.42
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,107.7
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,226.6
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.37
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,100.7
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,32.0
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.85
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,131.55
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,261.0
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
921681,VERNON STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.7
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.99
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,117.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,244.9
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.39
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.18
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.57
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,87.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
