Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,31.9
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.06
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,142.42
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,273.6
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,581.1
921681,VERNON STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.24
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.97
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,108.0
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,224.5
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.47
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.2
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,103.5
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,31.9
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,92.18
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,133.1
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,269.6
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.7
921681,VERNON STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.05
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.3
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,107.6
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,225.5
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.21
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.73
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,94.2
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,31.8
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.32
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,135.32
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,285.5
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.7
921681,VERNON STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.85
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.34
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.26
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,96.6
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.6
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.73
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.67
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,94.7
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,31.8
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.74
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,132.52
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,288.7
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.9
921681,VERNON STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.11
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,109.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.3
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.22
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.14
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,89.2
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,31.7
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.02
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,136.59
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,258.9
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.6
921681,VERNON STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.56
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,125.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,247.9
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.13
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,100.2
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,31.7
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.68
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,144.72
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.46
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,311.9
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
921681,VERNON STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.5
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.0
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,103.1
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,236.9
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.79
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.73
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,84.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,31.6
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.78
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,139.29
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,293.3
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
921681,VERNON STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.94
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.87
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,109.6
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,228.3
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,89.5
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,31.6
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.08
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,130.71
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,302.8
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.4
921681,VERNON STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
