Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.45
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,113.3
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,75.2
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.21
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.61
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,91.5
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,31.5
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.21
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.73
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,298.2
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
921681,VERNON STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.46
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,123.6
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,228.0
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,71.2
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,86.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,31.4
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.61
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,135.96
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,312.7
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.1
921681,VERNON STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.39
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.3
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,132.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,239.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,72.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,81.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,31.4
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.28
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,137.19
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,320.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.8
921681,VERNON STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.86
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,138.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,246.5
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.54
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,86.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,31.3
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.2
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,131.21
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,293.8
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
921681,VERNON STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.22
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,127.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,221.7
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.86
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,31.3
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.64
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,318.6
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
921681,VERNON STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.42
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,128.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,247.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.22
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,120.2
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,31.2
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,92.2
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,137.7
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,327.5
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.3
921681,VERNON STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.53
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,90.4
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,223.0
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.76
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.35
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,115.7
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.8
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,31.2
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,105.25
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,132.57
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,263.9
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,542.0
921681,VERNON STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.67
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.76
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,67.5
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,211.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
