Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.38
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,124.89
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,219.8
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.1
921681,VERNON STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.44
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.91
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,72.0
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,81.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.92
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,122.62
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.63
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,217.8
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
921681,VERNON STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.5
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.53
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.29
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,84.8
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,223.4
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.75
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.3
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,71.3
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.82
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,129.29
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,242.8
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.4
921681,VERNON STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.86
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.78
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,204.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.7
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.24
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,125.12
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,229.3
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.5
921681,VERNON STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.53
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.34
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,64.6
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,96.79
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,124.65
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,256.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.7
921681,VERNON STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.27
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.78
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,81.8
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.3
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.61
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,89.8
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,31.1
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.91
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,128.47
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.27
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,257.2
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,524.7
921681,VERNON STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.13
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,70.6
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,205.2
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,85.0
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,31.0
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.19
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.82
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,239.7
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
921681,VERNON STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.24
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.32
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,103.5
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,260.2
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.16
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.27
