Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,100.5
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,30.9
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.48
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,143.66
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.12
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,297.1
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,586.6
921681,VERNON STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.76
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.45
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.42
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.26
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,84.8
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,243.1
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,71.3
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,67.3
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,77.3
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,30.8
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.58
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,147.31
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.42
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,298.2
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,601.1
921681,VERNON STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.63
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.36
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.4
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.08
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,79.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.11
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,87.4
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,30.7
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.64
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,137.42
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,279.1
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.2
921681,VERNON STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.94
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,103.4
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,207.8
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.34
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.98
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,38.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.68
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,124.17
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,262.4
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.5
921681,VERNON STREET,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.91
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,110.9
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,220.0
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.48
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,95.1
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,38.2
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,76.39
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,130.82
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,281.4
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.1
921681,VERNON STREET,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.98
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.22
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,89.3
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,216.5
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.52
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.51
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,38.3
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,81.82
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,131.94
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,287.2
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.4
921681,VERNON STREET,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.24
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.02
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,82.7
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.7
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.13
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.75
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,103.6
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,38.5
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.5
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,133.02
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,285.3
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
921681,VERNON STREET,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.16
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.41
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,83.3
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,220.7
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.76
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.23
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,105.6
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,38.6
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,84.92
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,137.09
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.58
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,289.2
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.6
921681,VERNON STREET,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
