Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.05
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.41
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,91.2
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,221.2
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.16
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,85.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.46
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.89
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.93
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,110.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,38.7
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,89.82
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,153.24
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,325.5
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,625.0
921681,VERNON STREET,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.33
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,112.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,222.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.74
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,94.7
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.61
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.16
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.91
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,110.7
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,79.1
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,159.98
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.18
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,334.8
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,653.3
921681,VERNON STREET,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.35
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,218.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.17
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,133.8
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.02
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.4
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,110.1
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,38.9
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.23
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,162.7
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,388.1
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,665.3
921681,VERNON STREET,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.68
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,115.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,227.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,112.1
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.58
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,109.6
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.3
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,39.0
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,82.98
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,155.87
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,369.1
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,639.5
921681,VERNON STREET,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.82
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,118.8
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.53
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.61
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.35
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,126.0
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.6
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,39.1
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.13
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,143.77
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,321.5
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.3
921681,VERNON STREET,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.54
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.89
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,124.5
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,247.8
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.46
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.42
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,99.8
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,39.2
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.53
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,145.48
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.08
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,308.9
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.9
921681,VERNON STREET,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.78
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,117.2
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,241.7
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.42
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.2
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.22
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,142.7
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.9
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,39.2
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,101.85
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,154.65
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.47
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,332.4
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.2
921681,VERNON STREET,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.58
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,63.07
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,124.1
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,256.1
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
