Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.52
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.36
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.16
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,134.1
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,204.8
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,39.3
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,104.05
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,161.02
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.83
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,341.3
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,654.4
921681,VERNON STREET,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.17
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,115.3
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,243.4
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.85
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.8
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.48
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.85
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,129.7
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.4
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,39.3
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,108.16
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,165.93
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.77
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,321.2
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,671.9
921681,VERNON STREET,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.06
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.76
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.31
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,93.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,226.0
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,70.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.98
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.7
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.65
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,117.6
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,39.3
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,101.78
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,161.33
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.48
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,311.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,654.9
921681,VERNON STREET,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.81
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.23
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,222.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,70.2
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.52
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.37
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,105.3
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.3
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,39.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.08
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,153.09
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.97
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,264.9
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.1
921681,VERNON STREET,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.22
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.41
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,102.3
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,224.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.83
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.45
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,126.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,39.5
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,105.81
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,152.75
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.7
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,280.3
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.9
921681,VERNON STREET,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.82
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,113.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,248.6
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.86
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.67
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.91
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,145.3
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,39.5
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.96
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,164.61
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.14
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,306.9
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.1
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,673.7
921681,VERNON STREET,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.67
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.67
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,128.8
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,256.4
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,64.6
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.77
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.23
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,74.6
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.84
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.99
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,117.2
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,196.4
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,39.5
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.71
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,167.31
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.15
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,323.0
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,685.1
921681,VERNON STREET,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,62.07
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.53
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,121.2
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,254.4
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,74.0
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.17
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
