Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.21
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.93
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,126.7
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,39.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,114.12
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,162.61
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.15
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,330.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.6
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,665.5
921681,VERNON STREET,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.16
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.18
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,126.3
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,250.9
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,67.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.29
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.2
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.69
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.11
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,131.9
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.4
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,39.5
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,105.75
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,162.38
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,321.7
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,666.7
921681,VERNON STREET,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,45.3
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.66
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.58
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,127.7
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,259.0
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.96
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.2
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.29
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.65
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,123.6
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.2
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,39.4
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,108.52
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,169.81
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.82
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,311.2
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,691.6
921681,VERNON STREET,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.7
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.48
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,133.0
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,260.8
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.78
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.18
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.63
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,126.2
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.6
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.0
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,39.4
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.18
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,169.76
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.15
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,322.9
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,684.1
921681,VERNON STREET,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,73.11
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.81
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,153.1
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,294.9
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.41
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.46
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.1
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,123.2
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.9
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,181.6
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,39.3
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.56
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,176.85
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.3
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,334.8
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,712.5
921681,VERNON STREET,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,32.7
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,67.21
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,137.9
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,271.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.84
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,66.4
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.16
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.22
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.34
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.8
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,217.6
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,39.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,105.92
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,171.13
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,112.96
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,272.5
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,689.2
921681,VERNON STREET,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,31.1
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.92
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,63.74
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,110.1
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,257.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.92
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.63
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.79
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.36
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,104.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.1
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,192.4
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,39.2
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,121.95
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,171.47
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,111.94
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,268.3
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,692.5
921681,VERNON STREET,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.51
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,73.86
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,126.8
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,298.9
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.9
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,66.6
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.91
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.0
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.32
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.89
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,112.2
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.4
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,39.1
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,120.99
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,184.6
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.06
