Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,327.7
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.2
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,746.2
921681,VERNON STREET,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,64.92
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,125.5
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,262.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.54
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.5
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.48
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.84
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,109.1
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.2
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,39.0
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.83
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,170.7
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.54
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,302.4
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,690.8
921681,VERNON STREET,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.36
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,68.52
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,122.6
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,277.6
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.86
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.63
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.88
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.68
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.78
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,87.1
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.2
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,38.9
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.12
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,168.32
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.84
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,283.8
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,682.2
921681,VERNON STREET,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.82
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,88.0
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,255.0
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.17
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.87
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.67
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.26
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,109.2
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.4
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,38.9
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,122.48
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,155.21
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,108.44
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.0
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,629.9
921681,VERNON STREET,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.4
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.21
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.95
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,264.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.29
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,80.3
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.11
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.6
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.63
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.95
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,148.0
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.3
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,38.8
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,131.71
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,175.81
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.35
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,311.3
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.4
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,712.5
921681,VERNON STREET,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.57
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,74.95
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.18
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,122.2
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,303.5
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.13
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.99
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.32
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,113.1
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,38.6
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,121.32
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,177.28
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.99
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,275.8
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,717.3
921681,VERNON STREET,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,77.13
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.63
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,141.6
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,312.6
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.4
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.55
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.1
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.73
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.52
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,109.1
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.4
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,38.5
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.93
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,182.29
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.73
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,305.2
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.4
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,738.2
921681,VERNON STREET,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.41
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,72.56
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.42
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,124.5
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,294.6
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.24
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,78.4
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.96
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.77
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,83.7
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.6
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.81
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.74
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,115.0
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,38.4
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.77
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,180.48
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.62
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,282.8
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,730.7
921681,VERNON STREET,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.1
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.72
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,71.82
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.99
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,127.7
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,292.5
