Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.21
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,82.4
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.23
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.52
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,119.9
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,38.3
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,111.13
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,172.78
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.27
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,274.9
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,701.6
921681,VERNON STREET,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.18
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.47
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.8
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,127.1
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,278.8
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.91
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.01
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.2
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.48
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.01
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,129.4
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,201.0
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,38.2
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.86
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,168.68
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.26
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,277.6
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,684.7
921681,VERNON STREET,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,26.3
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.37
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,100.1
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,246.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.94
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.52
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.8
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.96
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.6
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,138.1
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,38.1
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.15
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,163.55
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.47
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,243.9
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,664.7
921681,VERNON STREET,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.66
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.85
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,108.0
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,247.1
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.1
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,76.9
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.54
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,66.3
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.28
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.58
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,141.2
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.9
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.6
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,38.0
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.97
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,171.88
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.46
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,289.5
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,698.6
921681,VERNON STREET,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.33
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.73
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,126.3
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,262.3
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.4
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.39
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.72
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,123.5
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,196.6
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,37.9
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.67
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,170.39
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.34
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,295.7
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,692.5
921681,VERNON STREET,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,78.62
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,166.3
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,321.3
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.94
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,73.1
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.5
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.52
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.38
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.17
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,97.4
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,205.4
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,37.7
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,118.83
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,185.38
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.34
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,313.0
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.9
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,754.3
921681,VERNON STREET,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,50.2
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,80.27
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.43
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,165.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,327.2
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.56
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.36
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.1
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.64
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.86
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.9
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,37.5
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.18
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,183.04
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.2
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,274.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,745.0
921681,VERNON STREET,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.4
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,51.2
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,78.79
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.02
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,150.0
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,321.7
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.19
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.23
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
