Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.69
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,114.6
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,37.4
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.98
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,188.91
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.4
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,313.4
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,769.3
921681,VERNON STREET,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,45.8
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.43
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.24
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.35
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,132.2
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,285.6
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,75.3
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.15
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.44
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.96
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.72
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,116.3
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.7
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,37.3
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.55
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,181.42
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.32
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,336.9
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,746.0
921681,VERNON STREET,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.92
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,63.68
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,102.1
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,261.1
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.74
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,88.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.16
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.28
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.85
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,82.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,37.2
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.15
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,169.7
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.29
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,337.8
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,695.4
921681,VERNON STREET,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.33
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.65
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,119.5
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,275.9
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,77.1
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.29
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.71
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.89
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,87.4
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,37.2
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.5
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,162.36
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.1
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,345.8
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,661.7
921681,VERNON STREET,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.97
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,129.7
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,256.2
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.3
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,82.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.47
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.4
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.24
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.42
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,109.9
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,37.2
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.71
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,169.0
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.98
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,373.4
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,687.0
921681,VERNON STREET,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,68.04
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.4
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,142.2
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,276.8
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,73.4
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.3
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.01
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.96
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,110.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.9
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,37.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.88
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,168.7
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.19
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,376.5
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,685.9
921681,VERNON STREET,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,71.77
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,154.0
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,292.4
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.04
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.86
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,124.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,37.0
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.86
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,172.72
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.14
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,383.4
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,702.4
921681,VERNON STREET,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,41.2
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,77.99
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.7
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,161.2
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,316.4
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.8
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.65
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.32
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,127.2
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.1
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,36.8
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
