Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.11
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,183.85
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.38
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,418.5
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,745.5
921681,VERNON STREET,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.79
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,74.57
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.17
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,146.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,302.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,73.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.34
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.13
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.02
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,131.2
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.1
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,36.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,107.71
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,185.57
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,398.6
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,752.5
921681,VERNON STREET,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.83
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.76
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,119.2
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,271.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.73
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.04
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.15
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,152.5
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.6
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,216.2
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,36.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,114.49
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,182.85
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.36
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,410.6
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,742.0
921681,VERNON STREET,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,36.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.58
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,72.35
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.03
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,143.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,295.4
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,77.5
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.11
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.32
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.67
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.57
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,123.0
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,36.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,115.45
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,184.88
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,430.3
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,751.7
921681,VERNON STREET,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,39.9
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.77
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,76.33
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,151.6
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,311.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.4
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.77
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.97
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,111.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,36.1
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.48
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,172.4
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.26
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,375.2
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,703.7
921681,VERNON STREET,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.98
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,71.82
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.44
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,126.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,293.8
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.7
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.4
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.9
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.06
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,124.5
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,36.0
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,98.36
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,178.21
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.54
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,377.1
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,725.1
921681,VERNON STREET,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.69
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.37
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,132.8
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,278.1
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.68
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.94
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,100.4
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,35.9
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.2
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,164.68
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.65
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,366.2
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,667.0
921681,VERNON STREET,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.31
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,131.4
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,263.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.84
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.87
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,35.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.31
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,160.74
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,360.2
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,649.9
921681,VERNON STREET,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
