Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.19
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,150.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,267.6
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,60.9
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.73
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.36
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,35.8
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,84.07
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,164.08
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.46
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,352.0
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,662.1
921681,VERNON STREET,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,71.18
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,162.9
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,287.6
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.74
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.64
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,35.8
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.84
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,161.08
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,351.0
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,650.4
921681,VERNON STREET,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.42
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,131.2
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,248.3
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.06
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.6
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.87
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,82.6
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.4
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,35.8
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.19
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,150.63
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,340.4
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,608.7
921681,VERNON STREET,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,31.1
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,63.09
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,141.9
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,256.1
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,66.3
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.13
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.07
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,91.2
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.3
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,35.7
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.67
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,160.89
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,387.0
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,651.6
921681,VERNON STREET,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,66.7
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,151.3
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,271.5
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,73.9
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.41
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.26
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.94
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.07
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,35.6
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,99.85
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,161.05
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.71
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,348.4
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,654.5
921681,VERNON STREET,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,31.9
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,75.48
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,181.7
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,307.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.35
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.66
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.94
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,94.6
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.2
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,35.5
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.88
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,168.76
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,397.1
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,685.3
921681,VERNON STREET,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.95
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,80.15
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,186.9
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,324.9
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,70.2
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.47
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.12
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,35.4
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,86.23
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,173.76
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,425.3
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,703.7
921681,VERNON STREET,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.82
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,76.14
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,172.2
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,309.0
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.87
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
