Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.07
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.52
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,96.1
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,35.3
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,91.73
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,165.82
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,408.9
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,671.0
921681,VERNON STREET,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,69.37
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,154.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,281.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.09
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.33
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.14
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,96.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,35.2
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.83
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,161.12
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,366.0
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,652.6
921681,VERNON STREET,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.2
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,138.8
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,272.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.1
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.65
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.78
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.43
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,35.1
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.5
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,154.89
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,336.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.9
921681,VERNON STREET,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,63.53
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,130.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,257.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.4
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.27
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.95
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,71.4
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,35.1
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.45
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,150.12
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,323.4
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
921681,VERNON STREET,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.87
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.9
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,147.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,271.8
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.07
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,84.9
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,35.0
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,106.68
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,155.49
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.56
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,337.4
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,630.5
921681,VERNON STREET,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.2
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,169.7
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,294.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,79.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.83
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,34.9
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.78
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,162.46
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,364.3
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,660.2
921681,VERNON STREET,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.01
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,75.0
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,169.3
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,305.5
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.59
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,80.3
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.2
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,34.7
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.31
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,164.22
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,396.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,669.2
921681,VERNON STREET,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,76.7
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,178.8
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,313.1
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.13
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.13
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.2
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.71
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,86.2
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,34.6
