Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.47
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,165.16
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.72
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,374.4
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,673.0
921681,VERNON STREET,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,69.55
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,155.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,285.0
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.69
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.35
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,120.2
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,186.1
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,34.5
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,108.51
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,155.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,324.8
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,636.7
921681,VERNON STREET,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,66.68
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,147.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,273.4
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.79
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,73.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.93
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,112.4
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.4
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,34.5
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.97
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,155.33
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,358.6
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,635.4
921681,VERNON STREET,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.12
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,122.4
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,242.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,75.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.98
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,79.6
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.82
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.52
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,102.8
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,34.4
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.68
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,153.63
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,378.0
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,630.0
921681,VERNON STREET,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.7
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,127.5
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,241.1
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.4
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.22
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,98.5
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,34.3
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.4
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,146.78
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,345.6
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.5
921681,VERNON STREET,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.57
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,60.66
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,123.2
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,250.0
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.86
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,107.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.6
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,34.3
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.46
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,143.09
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.38
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,340.6
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,588.5
921681,VERNON STREET,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.05
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,129.3
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,246.9
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.04
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.61
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.71
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,143.1
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,34.3
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.9
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,144.52
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,362.1
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,593.2
921681,VERNON STREET,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.88
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,113.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,225.5
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,72.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.72
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.04
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,78.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,34.2
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.29
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,141.83
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,305.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,581.8
921681,VERNON STREET,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
