Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.18
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.54
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,90.7
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.5
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.16
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,89.1
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,34.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.6
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,128.53
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.4
921681,VERNON STREET,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.69
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,98.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.8
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,65.0
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.79
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,125.5
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,34.2
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.74
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,134.9
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,282.2
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,555.6
921681,VERNON STREET,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.69
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.61
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,69.5
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.9
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,84.8
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.17
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,91.0
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,34.1
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.72
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,144.96
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.03
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,296.7
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.6
921681,VERNON STREET,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.04
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.02
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,100.1
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,226.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.74
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,91.7
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.9
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.74
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,95.5
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,34.0
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.31
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,145.93
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.89
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,287.3
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,599.4
921681,VERNON STREET,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.01
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.38
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.79
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,65.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.8
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.75
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,106.1
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.89
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,114.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,34.0
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,153.8
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.57
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,337.2
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,630.3
921681,VERNON STREET,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.42
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,72.3
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,198.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.07
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.28
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,101.8
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,33.9
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.53
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,136.11
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,275.5
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.2
921681,VERNON STREET,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,57.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.18
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,105.7
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,235.6
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.31
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,90.2
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.49
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.07
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,106.8
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,33.8
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.6
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,148.96
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.5
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,321.6
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,612.4
921681,VERNON STREET,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.19
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,223.3
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
