Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.27
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.7
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.84
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.04
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,98.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,33.8
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.2
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,139.95
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,291.7
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.1
921681,VERNON STREET,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.77
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.93
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.68
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,77.2
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,213.2
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.54
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,86.3
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,98.4
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,33.7
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.03
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,141.64
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,302.4
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,582.1
921681,VERNON STREET,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.77
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,92.2
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,220.5
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.57
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,95.2
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,33.7
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.67
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,142.27
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.52
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,303.3
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.4
921681,VERNON STREET,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.27
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.56
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.2
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.94
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,85.4
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,33.6
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.94
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,144.24
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,308.3
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.4
921681,VERNON STREET,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.28
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.09
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,97.9
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,224.5
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.99
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,103.2
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.8
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.54
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,33.5
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.43
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,153.17
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,328.4
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,620.4
921681,VERNON STREET,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.52
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,111.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,245.5
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.32
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,133.7
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,168.3
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.16
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.36
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,112.2
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,33.3
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.41
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,167.2
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.54
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,388.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,676.9
921681,VERNON STREET,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.82
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.05
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.96
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,102.5
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,243.3
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.03
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,110.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.3
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.56
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,96.6
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,33.2
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.93
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,159.41
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.73
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,356.6
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,646.2
921681,VERNON STREET,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.25
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.67
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,95.5
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,234.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.68
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.26
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.86
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
