Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,89.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,33.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.59
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,144.42
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,307.5
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,587.0
921681,VERNON STREET,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.84
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,104.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,231.9
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.64
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,93.7
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,33.2
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.81
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,137.19
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,299.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.3
921681,VERNON STREET,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.54
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.54
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,101.9
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,223.2
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.07
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.95
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,87.7
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.12
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,128.86
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,267.9
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.1
921681,VERNON STREET,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.56
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.72
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,100.8
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,216.4
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.2
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,84.6
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.5
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,126.57
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.04
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,237.1
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
921681,VERNON STREET,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.39
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.59
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,91.4
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.7
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.72
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.26
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,121.47
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,87.85
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.3
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.9
921681,VERNON STREET,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.37
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.54
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.4
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,88.6
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.31
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,120.98
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.87
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
921681,VERNON STREET,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.25
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,98.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.1
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.16
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,102.7
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.67
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,124.64
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,226.7
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.2
921681,VERNON STREET,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.8
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,98.9
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,215.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.91
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,76.6
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,127.06
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.19
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,241.5
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
921681,VERNON STREET,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
