Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.48
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,98.4
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,218.1
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.06
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,121.22
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,244.4
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921681,VERNON STREET,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.48
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.13
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,77.0
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,202.1
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.94
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.88
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.21
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,113.3
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,101.33
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,128.32
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,285.2
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.7
921681,VERNON STREET,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.92
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,86.5
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,220.3
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.82
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.46
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,127.5
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,33.0
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,96.75
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,141.34
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,306.6
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
921681,VERNON STREET,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.45
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,104.4
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,225.8
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.15
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.54
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.49
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,112.0
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,32.9
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,144.23
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.15
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,283.5
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,587.5
921681,VERNON STREET,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.1
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.34
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,106.0
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,210.0
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.02
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,84.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.82
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,111.8
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,32.8
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,146.35
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.05
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,309.1
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.0
921681,VERNON STREET,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.92
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,104.8
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,220.9
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.89
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,97.5
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.32
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,86.3
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,32.7
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,86.48
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,144.25
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.26
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,290.3
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
921681,VERNON STREET,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.34
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.99
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.33
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,92.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,32.7
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,80.69
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,122.65
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,243.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.2
921681,VERNON STREET,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,63.28
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.69
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,136.4
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,259.9
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
