Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.17
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,87.5
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,32.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,144.23
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,321.4
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.4
921681,VERNON STREET,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.7
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,127.7
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,263.3
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.28
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.1
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,32.6
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,93.16
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,138.35
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.81
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,296.4
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
921681,VERNON STREET,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.4
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.97
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,92.8
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.5
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,88.6
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,32.6
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,91.07
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,116.06
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,204.8
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
921681,VERNON STREET,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.96
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,90.3
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.5
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.05
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.03
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,95.4
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,32.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,92.24
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,115.65
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,249.6
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
921681,VERNON STREET,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.61
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,76.6
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.2
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,92.1
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,32.7
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,82.72
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,110.27
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,241.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921681,VERNON STREET,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.01
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,81.6
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.6
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.5
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,99.1
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,32.8
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,76.31
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,104.5
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,226.6
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
921681,VERNON STREET,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.7
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.6
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.53
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,106.1
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,32.8
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.83
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,105.89
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,244.1
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
921681,VERNON STREET,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.96
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,95.4
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.2
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
