Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.97
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,106.3
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,32.9
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,103.71
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,227.9
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
921681,VERNON STREET,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.89
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,101.3
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.07
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,116.1
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.9
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,33.0
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,66.64
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,101.89
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
921681,VERNON STREET,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.1
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,107.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,201.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.12
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,118.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,33.0
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,106.84
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,217.7
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
921681,VERNON STREET,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.43
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.3
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.14
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,109.5
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,33.1
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.94
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,102.22
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
921681,VERNON STREET,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.97
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,95.4
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.4
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.38
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,104.0
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,33.2
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,101.82
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
921681,VERNON STREET,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.53
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,95.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.49
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,100.4
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,33.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.63
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,101.13
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
921681,VERNON STREET,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.73
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,89.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.42
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,107.3
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,33.4
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,99.17
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
921681,VERNON STREET,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.8
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,90.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.06
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,103.4
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.6
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,33.5
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,98.32
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
