Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.65
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,93.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.84
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,98.3
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,33.7
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,95.84
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
921681,VERNON STREET,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.47
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,90.1
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.23
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,99.7
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,33.8
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,94.23
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
921681,VERNON STREET,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.12
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,90.9
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.7
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,103.1
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,33.9
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,96.69
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
921681,VERNON STREET,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.28
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.49
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,90.0
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,188.8
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.92
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,99.1
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,34.0
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,96.55
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
921681,VERNON STREET,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.26
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,76.6
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.2
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.49
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.05
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,97.3
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,34.2
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.15
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,95.71
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
921681,VERNON STREET,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.92
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,106.5
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,199.3
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,101.8
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,34.3
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,100.15
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
921681,VERNON STREET,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.98
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,88.8
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.94
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,100.5
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,34.4
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.1
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,94.32
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
921681,VERNON STREET,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,84.1
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.2
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
