Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.75
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.07
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,104.3
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,34.6
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,94.42
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
921681,VERNON STREET,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.47
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,91.7
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,180.3
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.95
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.96
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,105.2
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,34.8
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,96.01
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
921681,VERNON STREET,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.86
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,97.0
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.2
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.51
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,100.5
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,34.9
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.03
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,98.9
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
921681,VERNON STREET,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.66
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,90.6
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.1
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,102.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,35.1
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.31
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,96.04
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
921681,VERNON STREET,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.37
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,91.8
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.57
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,103.5
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,35.2
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,94.99
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
921681,VERNON STREET,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.12
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,91.5
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.77
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,101.5
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,35.4
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.6
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,96.79
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
921681,VERNON STREET,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.69
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,90.7
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,104.5
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,35.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.3
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,95.79
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
921681,VERNON STREET,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.09
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,87.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.45
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
