Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.57
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,99.4
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,35.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.22
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,97.65
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
921681,VERNON STREET,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.45
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,86.1
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,97.0
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,35.9
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.86
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,99.71
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
921681,VERNON STREET,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.06
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.2
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,101.0
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,36.1
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.7
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,96.73
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
921681,VERNON STREET,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.68
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,87.4
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,182.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.28
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.29
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,101.3
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,36.3
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.43
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,99.11
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
921681,VERNON STREET,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.67
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,71.0
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.6
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,97.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,36.4
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,100.46
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.9
921681,VERNON STREET,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.65
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.6
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,100.9
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,36.6
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,79.33
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,109.51
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,199.3
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
921681,VERNON STREET,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.32
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.41
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,181.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.57
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,101.5
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,36.8
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,76.7
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,109.08
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.6
921681,VERNON STREET,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.35
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.32
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,79.9
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,181.6
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.61
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,99.5
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,36.9
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.48
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,114.74
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.1
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,225.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
921681,VERNON STREET,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
